Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
110001,Chesterfield Rd Id,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.17
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110001,Chesterfield Rd Id,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.61
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
110001,Chesterfield Rd Id,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.54
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
110001,Chesterfield Rd Id,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.99
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.75
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
