Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
110001,Chesterfield Rd Id,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.62
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.31
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
110001,Chesterfield Rd Id,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.64
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
110001,Chesterfield Rd Id,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110001,Chesterfield Rd Id,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
110001,Chesterfield Rd Id,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.01
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
110001,Chesterfield Rd Id,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.87
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.13
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
