Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.21
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110001,Chesterfield Rd Id,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.71
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.25
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
110001,Chesterfield Rd Id,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.37
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.07
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.91
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.76
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.07
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.66
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110001,Chesterfield Rd Id,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.25
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.24
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.12
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
110001,Chesterfield Rd Id,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.44
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110001,Chesterfield Rd Id,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.09
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.37
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
110001,Chesterfield Rd Id,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.32
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.4
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.4
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110001,Chesterfield Rd Id,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.24
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
