Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
110001,Chesterfield Rd Id,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.34
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.09
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
110001,Chesterfield Rd Id,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.94
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
110001,Chesterfield Rd Id,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.31
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
110001,Chesterfield Rd Id,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.29
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.29
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.7
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.06
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
110001,Chesterfield Rd Id,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
110001,Chesterfield Rd Id,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.92
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
110001,Chesterfield Rd Id,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.24
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
110001,Chesterfield Rd Id,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.64
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
