Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110001,Chesterfield Rd Id,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110001,Chesterfield Rd Id,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110001,Chesterfield Rd Id,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.74
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
110001,Chesterfield Rd Id,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.2
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.09
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110001,Chesterfield Rd Id,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.65
