Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.03
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110001,Chesterfield Rd Id,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
110001,Chesterfield Rd Id,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.23
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.8
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.08
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
110001,Chesterfield Rd Id,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.24
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.34
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.67
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.8
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
110001,Chesterfield Rd Id,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.31
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.97
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
110001,Chesterfield Rd Id,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.92
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.22
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.24
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110001,Chesterfield Rd Id,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.16
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,89.9
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.73
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.01
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.78
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
