Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.42
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110001,Chesterfield Rd Id,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.84
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
110001,Chesterfield Rd Id,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.3
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.14
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.99
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
110001,Chesterfield Rd Id,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110001,Chesterfield Rd Id,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.05
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110001,Chesterfield Rd Id,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.87
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.52
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.22
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
110001,Chesterfield Rd Id,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
