Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110001,Chesterfield Rd Id,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110001,Chesterfield Rd Id,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110001,Chesterfield Rd Id,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.93
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110001,Chesterfield Rd Id,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.43
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
