Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110001,Chesterfield Rd Id,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110001,Chesterfield Rd Id,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
