Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
110001,Chesterfield Rd Id,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.16
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.9
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
110001,Chesterfield Rd Id,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.51
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
110001,Chesterfield Rd Id,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110001,Chesterfield Rd Id,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.05
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
110001,Chesterfield Rd Id,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
