Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.93
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.72
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110001,Chesterfield Rd Id,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
110001,Chesterfield Rd Id,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.95
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
110001,Chesterfield Rd Id,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
110001,Chesterfield Rd Id,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110001,Chesterfield Rd Id,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110001,Chesterfield Rd Id,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
110001,Chesterfield Rd Id,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
