Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.79
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110001,Chesterfield Rd Id,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.93
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.63
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
110001,Chesterfield Rd Id,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.87
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
110001,Chesterfield Rd Id,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.65
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
110001,Chesterfield Rd Id,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.26
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
110001,Chesterfield Rd Id,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.06
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110001,Chesterfield Rd Id,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.94
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
110001,Chesterfield Rd Id,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
110001,Chesterfield Rd Id,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.69
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
