Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110001,Chesterfield Rd Id,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.66
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.22
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
110001,Chesterfield Rd Id,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
110001,Chesterfield Rd Id,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
110001,Chesterfield Rd Id,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.39
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
