Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.32
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.85
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
110001,Chesterfield Rd Id,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.64
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.14
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
110001,Chesterfield Rd Id,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.87
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,99.3
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.45
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110001,Chesterfield Rd Id,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.66
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
110001,Chesterfield Rd Id,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.96
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.31
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
110001,Chesterfield Rd Id,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.09
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110001,Chesterfield Rd Id,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.97
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
110001,Chesterfield Rd Id,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
