Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.41
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.57
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.53
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
110001,Chesterfield Rd Id,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110001,Chesterfield Rd Id,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.86
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
110001,Chesterfield Rd Id,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.69
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
110001,Chesterfield Rd Id,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.5
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.5
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.64
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.75
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.73
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.7
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
110001,Chesterfield Rd Id,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.67
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.98
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.18
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.9
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
110001,Chesterfield Rd Id,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.22
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.29
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.31
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.02
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110001,Chesterfield Rd Id,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.34
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.11
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.45
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
