Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110001,Chesterfield Rd Id,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.69
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.68
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.63
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.73
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
110001,Chesterfield Rd Id,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.53
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.2
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.09
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.16
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
110001,Chesterfield Rd Id,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.44
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.9
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.77
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
110001,Chesterfield Rd Id,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.66
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.7
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.89
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.68
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
110001,Chesterfield Rd Id,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.09
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.01
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.18
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
110001,Chesterfield Rd Id,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.65
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.48
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
110001,Chesterfield Rd Id,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.8
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.31
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.54
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
110001,Chesterfield Rd Id,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.33
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.41
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
