Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.62
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
110001,Chesterfield Rd Id,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.01
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.8
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.5
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.14
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.84
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
110001,Chesterfield Rd Id,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.46
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.31
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,101.5
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.87
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.31
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
110001,Chesterfield Rd Id,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.31
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,107.1
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.02
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.46
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
110001,Chesterfield Rd Id,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.79
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.3
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.45
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.46
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.93
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.25
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.57
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
110001,Chesterfield Rd Id,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.22
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.99
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.57
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
110001,Chesterfield Rd Id,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.16
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.49
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.24
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
110001,Chesterfield Rd Id,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.73
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.5
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.4
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.19
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.92
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
110001,Chesterfield Rd Id,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.24
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.77
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.81
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
