Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.64
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.33
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.36
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
110001,Chesterfield Rd Id,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.4
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.0
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.36
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.36
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.48
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
110001,Chesterfield Rd Id,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.67
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.74
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
110001,Chesterfield Rd Id,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.03
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.72
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110001,Chesterfield Rd Id,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.36
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
110001,Chesterfield Rd Id,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.36
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.8
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110001,Chesterfield Rd Id,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.2
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110001,Chesterfield Rd Id,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.99
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.07
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
110001,Chesterfield Rd Id,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.17
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
