Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.6
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
110001,Chesterfield Rd Id,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.1
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.96
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110001,Chesterfield Rd Id,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.66
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110001,Chesterfield Rd Id,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110001,Chesterfield Rd Id,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.08
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110001,Chesterfield Rd Id,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.92
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.86
