Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.07
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110001,Chesterfield Rd Id,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.59
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.1
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.22
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110001,Chesterfield Rd Id,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.21
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.89
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110001,Chesterfield Rd Id,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110001,Chesterfield Rd Id,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,64.0
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.93
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
110001,Chesterfield Rd Id,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.47
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.72
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.34
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.14
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
110001,Chesterfield Rd Id,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.94
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110001,Chesterfield Rd Id,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.53
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.58
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.2
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
