Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.32
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
110001,Chesterfield Rd Id,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.23
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.06
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.0
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
110001,Chesterfield Rd Id,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.56
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.65
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
110001,Chesterfield Rd Id,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.12
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.0
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
110001,Chesterfield Rd Id,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.29
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.31
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.64
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
110001,Chesterfield Rd Id,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.49
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
110001,Chesterfield Rd Id,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.62
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.68
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.61
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
110001,Chesterfield Rd Id,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.43
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.35
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.49
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.74
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
110001,Chesterfield Rd Id,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.17
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,19.51
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.63
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,83.1
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
