Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
110001,Chesterfield Rd Id,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.78
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.07
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.77
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,60.64
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
110001,Chesterfield Rd Id,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.93
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.76
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.4
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.23
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
110001,Chesterfield Rd Id,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.6
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.04
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.47
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.03
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.67
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.44
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.46
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.54
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
110001,Chesterfield Rd Id,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.97
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.59
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110001,Chesterfield Rd Id,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
110001,Chesterfield Rd Id,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.84
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
110001,Chesterfield Rd Id,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.65
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.84
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.86
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.19
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
110001,Chesterfield Rd Id,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.84
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.91
