Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.32
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.13
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
110001,Chesterfield Rd Id,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.49
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.65
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110001,Chesterfield Rd Id,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.5
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.7
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110001,Chesterfield Rd Id,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.3
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.23
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.39
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.75
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
110001,Chesterfield Rd Id,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.33
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.67
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.07
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
110001,Chesterfield Rd Id,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.57
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.75
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.79
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110001,Chesterfield Rd Id,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.2
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.29
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110001,Chesterfield Rd Id,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,18.57
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,76.7
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.56
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110001,Chesterfield Rd Id,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.81
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
