Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.0
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,66.0
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.83
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
110001,Chesterfield Rd Id,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.46
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.89
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110001,Chesterfield Rd Id,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.05
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.23
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110001,Chesterfield Rd Id,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.1
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.61
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.97
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.5
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.07
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
110001,Chesterfield Rd Id,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.6
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
110001,Chesterfield Rd Id,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.58
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.71
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
