Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.64
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110001,Chesterfield Rd Id,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.79
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.55
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
110001,Chesterfield Rd Id,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.74
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
110001,Chesterfield Rd Id,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
110001,Chesterfield Rd Id,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.53
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110001,Chesterfield Rd Id,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.37
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110001,Chesterfield Rd Id,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
