Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110001,Chesterfield Rd Id,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.55
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
110001,Chesterfield Rd Id,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
110001,Chesterfield Rd Id,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.79
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110001,Chesterfield Rd Id,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.48
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
110001,Chesterfield Rd Id,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110001,Chesterfield Rd Id,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
