Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.54
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110001,Chesterfield Rd Id,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.6
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
110001,Chesterfield Rd Id,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
110001,Chesterfield Rd Id,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.5
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
110001,Chesterfield Rd Id,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
