Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.85
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110001,Chesterfield Rd Id,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110001,Chesterfield Rd Id,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
110001,Chesterfield Rd Id,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.71
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
