Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.45
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
110001,Chesterfield Rd Id,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.43
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.61
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.09
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
