Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
110001,Chesterfield Rd Id,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
110001,Chesterfield Rd Id,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.99
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.55
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
110001,Chesterfield Rd Id,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
110001,Chesterfield Rd Id,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.75
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110001,Chesterfield Rd Id,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
