Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
110001,Chesterfield Rd Id,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
110001,Chesterfield Rd Id,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.41
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
110001,Chesterfield Rd Id,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.19
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110001,Chesterfield Rd Id,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
110001,Chesterfield Rd Id,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.71
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
