Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
110001,Chesterfield Rd Id,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
110001,Chesterfield Rd Id,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.12
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110001,Chesterfield Rd Id,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
110001,Chesterfield Rd Id,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
110001,Chesterfield Rd Id,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.88
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.7
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.02
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
110001,Chesterfield Rd Id,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.31
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.1
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.3
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
110001,Chesterfield Rd Id,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.28
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.82
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.87
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.19
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.14
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.27
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
110001,Chesterfield Rd Id,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.79
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
