Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.28
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,31.79
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,129.3
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.56
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
110001,Chesterfield Rd Id,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.81
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.03
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.6
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.78
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
110001,Chesterfield Rd Id,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.44
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.07
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.82
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.72
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
110001,Chesterfield Rd Id,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.07
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.39
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.5
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.33
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
110001,Chesterfield Rd Id,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.7
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.7
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.85
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.56
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.01
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.48
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.9
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.89
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.87
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
110001,Chesterfield Rd Id,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.59
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.51
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.4
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.84
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.15
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
110001,Chesterfield Rd Id,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.19
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.89
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,74.3
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.0
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.69
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.95
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.29
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
110001,Chesterfield Rd Id,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.56
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.82
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.2
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.83
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.11
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.55
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
110001,Chesterfield Rd Id,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
