Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.32
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.34
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.02
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.35
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.82
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.58
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
110001,Chesterfield Rd Id,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.13
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.8
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.03
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
110001,Chesterfield Rd Id,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.52
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.92
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.7
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.24
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
110001,Chesterfield Rd Id,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.73
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.62
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.71
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.99
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.23
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
110001,Chesterfield Rd Id,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.4
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.95
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.69
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
110001,Chesterfield Rd Id,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.57
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.98
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.6
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.67
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
110001,Chesterfield Rd Id,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.72
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.72
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.75
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.67
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.31
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.24
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
110001,Chesterfield Rd Id,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.94
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.68
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.11
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.8
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.96
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.5
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
