Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.09
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
110001,Chesterfield Rd Id,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.79
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.02
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.28
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.41
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.89
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.74
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.37
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.7
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.18
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
110001,Chesterfield Rd Id,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.9
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.85
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.95
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.86
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.87
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
110001,Chesterfield Rd Id,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.53
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.24
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.3
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.72
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.46
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.16
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.93
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.72
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
110001,Chesterfield Rd Id,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.65
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.75
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,29.4
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.06
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
110001,Chesterfield Rd Id,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.01
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.99
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.24
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.99
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.32
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.7
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.95
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.99
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
110001,Chesterfield Rd Id,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.16
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.76
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.94
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.89
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.52
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.03
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.55
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
110001,Chesterfield Rd Id,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.44
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.15
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.46
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.4
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.27
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.52
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.12
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.7
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
110001,Chesterfield Rd Id,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.81
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.78
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.37
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.99
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
