Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.94
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.6
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.81
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.44
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
110001,Chesterfield Rd Id,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.27
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.24
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.65
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.98
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.26
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.22
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.11
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.66
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
110001,Chesterfield Rd Id,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.49
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.7
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.12
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.34
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.4
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.83
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.97
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.42
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.86
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.65
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.04
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
110001,Chesterfield Rd Id,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.81
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.57
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.31
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.0
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.01
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.08
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.47
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.1
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
110001,Chesterfield Rd Id,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.89
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.21
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.68
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.23
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.14
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.77
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.56
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
110001,Chesterfield Rd Id,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.32
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,23.88
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.9
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,99.0
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.35
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.86
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
110001,Chesterfield Rd Id,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.85
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,29.07
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.49
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,118.6
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.26
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.56
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.43
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.65
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.92
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.2
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
110001,Chesterfield Rd Id,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,26.19
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.93
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,107.6
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.99
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.53
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.08
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
110001,Chesterfield Rd Id,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.98
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,29.32
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.4
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,120.8
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,89.5
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
