Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.31
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.36
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.77
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.01
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
110001,Chesterfield Rd Id,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.77
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.26
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.58
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,86.2
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.38
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.2
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.66
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.06
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,60.94
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.24
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
110001,Chesterfield Rd Id,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.3
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,18.39
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.25
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,75.6
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.44
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.37
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.93
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
110001,Chesterfield Rd Id,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.66
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.77
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.15
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.1
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
110001,Chesterfield Rd Id,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.59
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.14
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.0
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.94
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.85
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.65
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.7
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.79
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.74
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.29
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.53
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
110001,Chesterfield Rd Id,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.49
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.29
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.98
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.19
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
110001,Chesterfield Rd Id,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.14
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.24
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.11
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.93
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
110001,Chesterfield Rd Id,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.18
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.8
