Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.45
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.71
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
110001,Chesterfield Rd Id,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.74
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.83
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.83
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
110001,Chesterfield Rd Id,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.24
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.44
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.5
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.54
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.74
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.62
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.77
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.52
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.35
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
110001,Chesterfield Rd Id,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.27
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,24.08
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,100.4
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.11
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.09
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.47
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.1
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110001,Chesterfield Rd Id,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.29
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,23.2
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,98.0
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.53
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.66
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.1
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.49
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.5
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
110001,Chesterfield Rd Id,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.34
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.28
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.97
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.07
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
110001,Chesterfield Rd Id,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.27
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.3
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.83
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.1
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
