Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
110001,Chesterfield Rd Id,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,22.96
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,50.9
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,95.5
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.42
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.61
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.43
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
110001,Chesterfield Rd Id,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.0
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
110001,Chesterfield Rd Id,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.6
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.5
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.21
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.05
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.8
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.61
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
110001,Chesterfield Rd Id,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.91
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.9
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.52
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.08
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
110001,Chesterfield Rd Id,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.84
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.48
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.9
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.86
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.8
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
110001,Chesterfield Rd Id,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.69
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.66
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.51
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.83
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.98
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
110001,Chesterfield Rd Id,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.11
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.4
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.98
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.81
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.16
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
110001,Chesterfield Rd Id,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.25
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.2
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.57
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.06
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.23
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
