Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
110001,Chesterfield Rd Id,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.85
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.34
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.43
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
110001,Chesterfield Rd Id,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.07
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.04
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110001,Chesterfield Rd Id,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.1
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.66
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.08
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
110001,Chesterfield Rd Id,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.46
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.14
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
110001,Chesterfield Rd Id,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.59
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.6
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.21
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.94
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.49
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.06
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
110001,Chesterfield Rd Id,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.52
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.76
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.94
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.03
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.21
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
110001,Chesterfield Rd Id,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.48
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.03
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.2
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.51
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.42
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.22
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.58
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
110001,Chesterfield Rd Id,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.7
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
