Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.9
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.24
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.31
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
110001,Chesterfield Rd Id,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.5
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.5
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.86
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.51
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110001,Chesterfield Rd Id,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.96
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.62
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.43
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.4
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
110001,Chesterfield Rd Id,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.48
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.5
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
110001,Chesterfield Rd Id,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.14
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.96
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.2
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
110001,Chesterfield Rd Id,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.05
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.37
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.46
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.31
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.89
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.4
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.52
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.15
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.71
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
110001,Chesterfield Rd Id,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.21
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.35
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.71
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.0
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.7
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.58
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110001,Chesterfield Rd Id,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.38
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.1
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.72
