Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.13
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.4
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.18
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110001,Chesterfield Rd Id,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.27
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.86
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.24
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
110001,Chesterfield Rd Id,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.44
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.06
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.2
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.3
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
110001,Chesterfield Rd Id,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.75
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.81
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.21
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.21
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
110001,Chesterfield Rd Id,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.98
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,43.0
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.55
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.25
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.14
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
110001,Chesterfield Rd Id,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.8
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.76
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.48
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.1
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.04
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.07
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.86
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
110001,Chesterfield Rd Id,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.86
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.2
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.55
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.3
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.39
