Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.97
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.5
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.21
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.9
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
110001,Chesterfield Rd Id,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.02
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.12
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.53
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.48
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.55
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
110001,Chesterfield Rd Id,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.65
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.14
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.18
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110001,Chesterfield Rd Id,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
