Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110001,Chesterfield Rd Id,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
110001,Chesterfield Rd Id,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.65
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.94
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.63
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.59
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110001,Chesterfield Rd Id,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.1
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.15
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110001,Chesterfield Rd Id,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
