Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
110001,Chesterfield Rd Id,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.86
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
110001,Chesterfield Rd Id,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.34
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.68
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
110001,Chesterfield Rd Id,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.24
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.63
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110001,Chesterfield Rd Id,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.24
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.9
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
110001,Chesterfield Rd Id,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.93
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
110001,Chesterfield Rd Id,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.11
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.02
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
110001,Chesterfield Rd Id,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.29
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.11
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.01
