Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.07
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
110001,Chesterfield Rd Id,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.38
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.08
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
110001,Chesterfield Rd Id,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.7
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110001,Chesterfield Rd Id,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.76
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
110001,Chesterfield Rd Id,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.13
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110001,Chesterfield Rd Id,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.42
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.72
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110001,Chesterfield Rd Id,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.6
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.81
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.58
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
110001,Chesterfield Rd Id,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.57
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.75
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110001,Chesterfield Rd Id,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.51
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
