Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.83
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
110001,Chesterfield Rd Id,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.81
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.78
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.08
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.87
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110001,Chesterfield Rd Id,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-4.08
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110001,Chesterfield Rd Id,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.59
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
110001,Chesterfield Rd Id,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.47
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.01
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
110001,Chesterfield Rd Id,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,51.0,N Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.59
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.62
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
110001,Chesterfield Rd Id,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
