Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
110001,Chesterfield Rd Id,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.93
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
110001,Chesterfield Rd Id,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.26
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.8
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.98
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110001,Chesterfield Rd Id,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.58
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.17
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.88
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
110001,Chesterfield Rd Id,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.86
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.46
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.1
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.64
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
110001,Chesterfield Rd Id,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.35
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.5
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,51.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.92
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.1
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.11
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.36
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.82
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
110001,Chesterfield Rd Id,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.58
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.65
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.35
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.41
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.67
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
