Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110001,Chesterfield Rd Id,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.69
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.48
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110001,Chesterfield Rd Id,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.62
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.21
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110001,Chesterfield Rd Id,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.46
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.19
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,51.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.6
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.03
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
110001,Chesterfield Rd Id,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.99
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.28
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110001,Chesterfield Rd Id,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.85
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
110001,Chesterfield Rd Id,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.67
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.41
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.82
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,51.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.37
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
110001,Chesterfield Rd Id,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,51.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.83
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.52
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,51.0,N Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.36
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.92
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.98
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.99
