Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.37
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110001,Chesterfield Rd Id,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.39
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.98
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.3
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.63
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.95
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.82
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110001,Chesterfield Rd Id,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.68
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.58
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,51.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110001,Chesterfield Rd Id,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.28
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.46
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.8
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.9
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
110001,Chesterfield Rd Id,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.46
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.1
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
110001,Chesterfield Rd Id,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.53
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.68
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,63.2
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.61
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.31
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.82
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
110001,Chesterfield Rd Id,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.78
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.75
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,51.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.7
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.75
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
110001,Chesterfield Rd Id,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.77
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.1
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.06
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.48
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110001,Chesterfield Rd Id,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.3
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.2
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.2
