Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.9
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.16
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
110001,Chesterfield Rd Id,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.2
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.03
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,51.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.5
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.81
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
110001,Chesterfield Rd Id,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.67
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,51.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.7
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.71
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.18
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.07
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.61
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.58
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110001,Chesterfield Rd Id,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.23
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.96
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.49
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.73
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.34
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.42
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
110001,Chesterfield Rd Id,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.58
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.15
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.44
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,51.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.15
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.85
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.18
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.26
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.63
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110001,Chesterfield Rd Id,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.32
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.46
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.1
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.39
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.61
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.06
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.15
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
110001,Chesterfield Rd Id,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.0
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.84
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.22
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,57.5
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.62
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.36
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.16
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.05
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.27
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
110001,Chesterfield Rd Id,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.02
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.1
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.28
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.5
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.61
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.54
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.78
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.06
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.46
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.1
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.91
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.74
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
110001,Chesterfield Rd Id,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.32
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.15
