Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.21
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,51.0,N Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,59.8
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.48
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.93
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.28
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.57
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.75
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.47
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
110001,Chesterfield Rd Id,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.0
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.47
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,30.97
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,51.0,N Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,67.1
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,127.1
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.42
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.91
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.51
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.76
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,49.5
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.2
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.82
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
110001,Chesterfield Rd Id,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.7
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.97
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.96
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,51.0,N Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.51
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,21.74
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.87
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.8
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.67
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.98
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.69
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.6
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,74.19
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.24
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
110001,Chesterfield Rd Id,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.94
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.41
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.74
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.74
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,51.0,N Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.7
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.7
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.83
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.38
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.7
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.05
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.18
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.56
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.34
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.83
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.52
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
110001,Chesterfield Rd Id,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.79
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.12
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,51.0,N Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.5
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.46
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.71
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.59
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.07
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.07
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.79
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.49
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.41
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
110001,Chesterfield Rd Id,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.82
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.4
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.16
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.95
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.4
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
110001,Chesterfield Rd Id,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.65
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,51.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.45
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.83
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.1
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.11
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.22
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.53
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,21.39
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.74
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,51.0
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.9
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.83
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.7
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
110001,Chesterfield Rd Id,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.32
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.84
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,40.0
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.4
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.9
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.51
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.5
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
