Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.98
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.37
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.9
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
110001,Chesterfield Rd Id,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.04
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,44.1
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.76
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,24.6
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,68.9
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,104.1
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.06
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.66
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.08
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.42
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.97
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,59.5
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.04
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.29
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.13
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
110001,Chesterfield Rd Id,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.46
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.18
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.63
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,51.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,77.9
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.87
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.44
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.85
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.9
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.02
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.67
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.84
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.3
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.31
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.24
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
110001,Chesterfield Rd Id,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.75
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,51.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,74.7
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.83
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.45
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.92
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.86
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.58
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,92.0
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.08
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.64
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
110001,Chesterfield Rd Id,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.72
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.21
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,51.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.3
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.41
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,87.5
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.07
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.46
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.05
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.79
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.54
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.03
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.68
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.68
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
110001,Chesterfield Rd Id,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.84
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.17
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.94
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,51.0,N Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,79.7
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,26.25
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,73.6
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,108.7
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.27
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.66
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,78.7
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.9
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
110001,Chesterfield Rd Id,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.69
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.36
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,25.59
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,51.0,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,107.2
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.89
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.25
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.65
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.2
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.18
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.32
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.62
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.1
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
110001,Chesterfield Rd Id,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,17.76
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.21
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.13
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,51.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,72.8
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.5
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.4
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.4
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.5
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.31
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.98
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.23
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.61
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.91
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.86
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.66
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
110001,Chesterfield Rd Id,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,16.25
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.09
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.64
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,67.4
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.0
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.55
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.88
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.94
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.8
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.37
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.3
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
