Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.77
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.37
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.46
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.85
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.07
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
110001,Chesterfield Rd Id,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.44
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.81
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.2
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.02
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.56
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.13
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.51
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.74
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,55.7
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.6
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.8
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.15
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
110001,Chesterfield Rd Id,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.15
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.13
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.12
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.15
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,54.7
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.3
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.58
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.25
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,78.5
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.47
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.38
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.17
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.76
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.63
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.0
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
110001,Chesterfield Rd Id,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.37
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,16.62
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,18.41
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,78.8
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.67
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.74
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.3
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.95
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,22.08
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.58
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,57.0
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.5
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.37
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.57
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.63
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
110001,Chesterfield Rd Id,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.93
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.21
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,21.82
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,51.0,N Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,92.2
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.84
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.38
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.93
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.8
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.92
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,25.01
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.49
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,65.5
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.0
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.6
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.02
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
110001,Chesterfield Rd Id,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,12.16
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.73
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.74
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.87
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.2
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.15
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.38
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.3
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.94
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.51
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.4
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.9
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.8
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.21
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.82
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
110001,Chesterfield Rd Id,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.28
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,19.2
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,59.0
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,81.1
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.34
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.35
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.3
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.26
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,22.81
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.2
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.2
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.21
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.43
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.27
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.78
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
110001,Chesterfield Rd Id,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,15.07
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.25
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,20.26
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,51.0,N Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,85.0
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.98
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.69
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.29
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,70.1
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.62
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.7
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.7
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.06
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
110001,Chesterfield Rd Id,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,14.26
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.23
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.06
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,51.0,N Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,60.4
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,68.7
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.63
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.67
