Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,24.58
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.45
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.1
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,19.52
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.58
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.9
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.27
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.4
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
110001,Chesterfield Rd Id,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.39
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.88
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,51.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,56.2
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.9
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.05
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.84
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.58
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.63
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,18.14
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.3
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.55
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.61
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.29
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
110001,Chesterfield Rd Id,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.11
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.08
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.24
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.0
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.51
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.87
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.31
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.71
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.7
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.65
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.76
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.8
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.35
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
110001,Chesterfield Rd Id,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.89
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,20.21
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.04
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,51.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,62.1
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.38
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.19
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.53
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.2
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.4
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.12
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.7
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.97
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.15
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.9
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.68
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.24
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
110001,Chesterfield Rd Id,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.69
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.25
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,17.48
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.41
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,48.0
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.6
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.66
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.92
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.7
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.71
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.26
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
110001,Chesterfield Rd Id,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.62
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.06
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.06
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.2
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.26
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.78
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,61.0
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.7
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.61
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.13
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.7
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.42
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.76
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.75
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.65
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
110001,Chesterfield Rd Id,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.69
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.96
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.6
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.2
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.88
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.09
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.49
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.92
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
110001,Chesterfield Rd Id,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.16
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.65
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.84
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.23
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
110001,Chesterfield Rd Id,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.8
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.83
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.5
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
