Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.24
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.05
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.91
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.66
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
110001,Chesterfield Rd Id,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.65
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.36
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.2
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.43
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.51
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.3
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.65
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
110001,Chesterfield Rd Id,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.6
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,51.0,N Current (RMS),A,31.3
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,63.0
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.38
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.12
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.15
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.16
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.4
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.35
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.59
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
110001,Chesterfield Rd Id,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.68
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.14
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,51.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.9
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.13
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.78
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.82
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.74
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.0
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
110001,Chesterfield Rd Id,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.57
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.63
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,51.0,N Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.84
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.64
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.63
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.16
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.78
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
110001,Chesterfield Rd Id,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.08
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.24
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,51.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.89
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.38
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.16
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110001,Chesterfield Rd Id,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.39
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.26
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.65
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.42
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
110001,Chesterfield Rd Id,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.95
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.95
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,51.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.24
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
