Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110001,Chesterfield Rd Id,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.1
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.13
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,51.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,60.8
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.74
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.42
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.95
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.71
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.3
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.17
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.54
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.94
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
110001,Chesterfield Rd Id,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.44
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.81
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,51.0,N Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.3
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.72
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.67
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.44
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.14
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.21
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
110001,Chesterfield Rd Id,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.58
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.76
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,31.2
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.49
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.59
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.71
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.79
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.5
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
110001,Chesterfield Rd Id,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.16
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.17
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,51.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.22
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.04
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.97
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.48
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.73
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.34
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110001,Chesterfield Rd Id,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.43
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.58
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,51.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.04
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.85
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
110001,Chesterfield Rd Id,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.09
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.62
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.54
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.04
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.07
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.64
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
110001,Chesterfield Rd Id,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.12
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.75
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.5
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.69
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.37
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.54
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
110001,Chesterfield Rd Id,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.66
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.45
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.36
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
