Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
110001,Chesterfield Rd Id,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.29
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.56
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.43
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.09
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.8
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.7
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.25
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,51.4
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.27
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.66
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
110001,Chesterfield Rd Id,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.7
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.19
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.97
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.4
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.83
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.39
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
110001,Chesterfield Rd Id,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.52
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.92
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.99
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,30.7
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.9
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.52
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.96
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.99
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
110001,Chesterfield Rd Id,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,13.21
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.87
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,54.9
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,59.7
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.4
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.14
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.04
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,55.6
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
110001,Chesterfield Rd Id,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.18
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.31
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.84
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,51.0,N Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,59.2
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.88
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.36
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.33
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.96
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,52.8
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
110001,Chesterfield Rd Id,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.31
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,21.37
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.15
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,51.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,86.4
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.23
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.93
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.16
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.12
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,67.2
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.3
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.34
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110001,Chesterfield Rd Id,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,23.4
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.04
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.9
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.43
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.56
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.99
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.2
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.13
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110001,Chesterfield Rd Id,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.67
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.76
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.33
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.23
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.4
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.47
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
