Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.52
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.88
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
110001,Chesterfield Rd Id,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.99
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.73
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.77
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,51.0,N Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.1
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.05
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.33
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.45
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.64
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.31
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.23
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
110001,Chesterfield Rd Id,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.85
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,36.9
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.0
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.28
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.77
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.51
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.21
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.12
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110001,Chesterfield Rd Id,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.33
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.52
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.07
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.59
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,51.0,N Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.6
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
110001,Chesterfield Rd Id,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.65
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,51.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.4
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.4
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.9
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.4
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.48
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
110001,Chesterfield Rd Id,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.1
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.74
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.64
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,51.0,N Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.6
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.08
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.1
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.21
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.04
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.21
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110001,Chesterfield Rd Id,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.64
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.1
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.1
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.0
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.92
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.11
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.34
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.81
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110001,Chesterfield Rd Id,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.9
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,51.0,N Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.17
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.68
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.34
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
110001,Chesterfield Rd Id,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.22
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.45
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,51.0,N Current (RMS),A,21.5
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,38.3
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.0
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
