Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.5
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.96
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.33
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.5
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.97
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110001,Chesterfield Rd Id,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.25
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.7
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.6
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.37
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.77
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.96
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.2
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.57
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110001,Chesterfield Rd Id,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.87
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.49
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.3
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.4
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.12
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.29
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.8
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
110001,Chesterfield Rd Id,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.15
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.82
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,13.89
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,58.3
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.1
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.34
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.98
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.02
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.35
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.47
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
110001,Chesterfield Rd Id,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.41
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,19.23
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.91
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,51.0,N Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,80.8
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.1
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.9
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.63
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.5
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
110001,Chesterfield Rd Id,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.41
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.25
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.6
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.04
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.15
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.97
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.75
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110001,Chesterfield Rd Id,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.91
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.85
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.28
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.49
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,28.9
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,51.3
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.9
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.7
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.73
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110001,Chesterfield Rd Id,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.66
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.29
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.42
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,51.0,N Current (RMS),A,30.2
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,61.8
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.32
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.41
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.3
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110001,Chesterfield Rd Id,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.91
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.33
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,15.35
