Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,51.0,N Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,34.8
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,36.8
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.68
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.4
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.74
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.35
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.94
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.36
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.6
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,50.1
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
110001,Chesterfield Rd Id,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-1.95
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.56
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.6
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,13.78
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,51.0,N Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,50.3
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.55
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.29
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.21
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.97
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.3
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.25
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
110001,Chesterfield Rd Id,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.05
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.12
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,14.58
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.72
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,51.0,N Current (RMS),A,23.9
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,46.4
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,61.2
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.8
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.08
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.03
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.36
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.2
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
110001,Chesterfield Rd Id,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.0
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,11.35
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.1
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.1
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,51.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,65.3
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,40.6
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.86
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.7
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.48
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.8
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
110001,Chesterfield Rd Id,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.38
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.01
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,15.69
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.34
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,51.0,N Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.9
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,42.1
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.74
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.4
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.16
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.6
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.32
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.47
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
110001,Chesterfield Rd Id,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.59
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.2
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.97
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.88
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.2
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,52.3
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.35
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.56
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.12
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.02
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
110001,Chesterfield Rd Id,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.36
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.82
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.62
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.73
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,48.2
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.99
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.28
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.68
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.56
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110001,Chesterfield Rd Id,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,0.04
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.37
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.18
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.81
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.08
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,51.0,N Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.6
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,40.7
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,53.1
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.87
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.37
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.8
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
