Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
110001,Chesterfield Rd Id,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.02
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.22
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.46
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.99
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.5
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.5
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.06
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.95
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.0
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.5
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.59
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.63
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.2
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.92
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.86
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.86
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.68
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
110001,Chesterfield Rd Id,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.3
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.31
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.45
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.56
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,51.0,N Current (RMS),A,22.0
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.24
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.8
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.11
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.21
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.23
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.44
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
110001,Chesterfield Rd Id,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.67
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.77
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.6
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.29
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.79
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.93
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.0
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,34.6
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,44.8
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.52
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.25
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.33
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.54
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.35
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110001,Chesterfield Rd Id,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.01
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.37
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.67
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,51.0,N Current (RMS),A,26.4
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,38.6
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,55.4
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.97
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.2
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.8
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.03
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
110001,Chesterfield Rd Id,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.18
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.18
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,10.13
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.98
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.88
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,51.0,N Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,42.9
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.4
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.17
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.32
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.48
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.3
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.5
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.39
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.4
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
110001,Chesterfield Rd Id,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.12
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.0
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,9.36
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,9.76
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,14.98
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,51.0,N Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,41.7
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,42.2
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.73
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.71
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.57
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.6
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.29
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.69
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,49.38
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
110001,Chesterfield Rd Id,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.07
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.22
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.43
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,51.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,31.7
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,49.7
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.26
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.76
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.0
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.11
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.9
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.61
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.4
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.5
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.33
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.54
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.47
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
110001,Chesterfield Rd Id,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.96
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.94
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.55
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.4
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,7.25
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,16.51
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,51.0,N Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,72.7
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.92
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.44
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.55
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.09
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
