Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.43
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.53
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.6
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
110001,Chesterfield Rd Id,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.22
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.33
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.38
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.94
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,51.0,N Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.3
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.1
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.34
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.73
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,66.5
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.2
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.76
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.61
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.69
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.91
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
110001,Chesterfield Rd Id,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.14
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.47
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,5.49
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.77
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,51.0,N Current (RMS),A,27.6
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,29.5
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.9
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,56.3
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.34
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.91
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110001,Chesterfield Rd Id,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.1
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.4
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,8.13
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,11.33
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,17.08
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,51.0,N Current (RMS),A,32.1
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,35.3
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,48.6
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,76.1
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.01
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.35
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.54
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.43
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.4
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.69
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.06
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.63
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
110001,Chesterfield Rd Id,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.19
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.49
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.63
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.9
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.83
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,51.0,N Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,33.1
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,39.6
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.0
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.78
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.05
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.64
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.4
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.15
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.6
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.39
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.86
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.9
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.45
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
110001,Chesterfield Rd Id,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.88
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.83
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,7.44
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,8.03
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,51.0,N Current (RMS),A,16.2
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,32.5
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.1
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.13
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.0
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,19.78
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.69
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.0
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
110001,Chesterfield Rd Id,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.31
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,5.93
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,6.6
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,9.62
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,51.0,N Current (RMS),A,23.0
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.6
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,32.2
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,45.6
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.77
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.22
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.1
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.93
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.51
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.27
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.26
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110001,Chesterfield Rd Id,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.28
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.66
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.0
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.86
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.55
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,51.0,N Current (RMS),A,19.3
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.3
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,25.5
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.3
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.99
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.13
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.1
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.03
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.31
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.75
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.37
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.49
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.54
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.39
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.04
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.26
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.14
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,51.0,N Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,26.7
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.8
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.87
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.17
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.24
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.9
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.5
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.53
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
