Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.81
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.18
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.53
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.8
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110001,Chesterfield Rd Id,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.65
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.32
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.21
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.9
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.45
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.88
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,22.8
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,41.0
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.63
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.0
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.5
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.9
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.8
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.28
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.21
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.82
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110001,Chesterfield Rd Id,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.33
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.34
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.92
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,6.68
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.01
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.64
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,51.0,N Current (RMS),A,19.7
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,28.4
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,39.4
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.57
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.11
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.57
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.79
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.25
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.0
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.12
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.55
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.2
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
110001,Chesterfield Rd Id,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.51
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.17
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.72
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.5
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,51.0,L2 Active Power,kW,4.54
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,51.0,L1 Active Power,kW,12.17
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,51.0,N Current (RMS),A,26.1
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.8
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,51.0,L2 Current (RMS),A,22.1
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,51.0,L1 Current (RMS),A,52.2
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.03
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.81
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.39
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.97
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.85
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.68
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.06
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110001,Chesterfield Rd Id,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.53
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.4
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-2.88
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.57
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.35
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,51.0,L1 Active Power,kW,11.81
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,51.0,N Current (RMS),A,27.2
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,51.0,L3 Current (RMS),A,20.9
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,51.0,L2 Current (RMS),A,18.1
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,51.0,L1 Current (RMS),A,50.8
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.06
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.32
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.55
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.51
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.73
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.3
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.84
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.39
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.82
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
110001,Chesterfield Rd Id,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.58
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.44
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.27
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.09
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.21
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,51.0,L1 Active Power,kW,10.41
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,51.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.7
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,51.0,L1 Current (RMS),A,46.2
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.44
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.0
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.67
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.7
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110001,Chesterfield Rd Id,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.51
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.55
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,51.0,L3 Active Power,kW,3.79
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.12
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.96
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,51.0,N Current (RMS),A,18.9
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.4
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.6
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,51.0,L1 Current (RMS),A,37.4
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.72
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,18.6
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.91
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.04
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.27
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.48
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.72
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
110001,Chesterfield Rd Id,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.03
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-2.25
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.53
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.37
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.26
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,51.0,L1 Active Power,kW,8.31
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,51.0,N Current (RMS),A,21.6
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,51.0,L3 Current (RMS),A,19.5
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.4
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,51.0,L1 Current (RMS),A,38.9
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.54
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.08
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.67
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.71
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,21.0
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,15.3
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.6
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.62
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.89
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.9
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.95
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.78
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.45
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
110001,Chesterfield Rd Id,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,51.0,L3 Reactive Power,kVAR,-1.46
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,51.0,L2 Reactive Power,kVAR,-1.92
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,51.0,L1 Reactive Power,kVAR,-3.56
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,51.0,L3 Active Power,kW,4.08
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,51.0,L2 Active Power,kW,3.36
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,51.0,L1 Active Power,kW,7.66
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,51.0,N Current (RMS),A,18.3
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,51.0,L3 Current (RMS),A,18.8
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,51.0,L2 Current (RMS),A,17.1
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,51.0,L1 Current (RMS),A,36.4
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.58
110001,Chesterfield Rd Id,2023-06-12T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
